Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.17
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.18
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.74
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.26
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.77
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
512136,Pontprennau 3a,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.35
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.02
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.77
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
512136,Pontprennau 3a,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.14
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.86
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.28
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
512136,Pontprennau 3a,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.66
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.09
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
512136,Pontprennau 3a,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
512136,Pontprennau 3a,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.14
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
512136,Pontprennau 3a,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
512136,Pontprennau 3a,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.08
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
