Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.03
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.21
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
512136,Pontprennau 3a,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.27
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.58
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.45
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.36
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
512136,Pontprennau 3a,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
512136,Pontprennau 3a,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
512136,Pontprennau 3a,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
512136,Pontprennau 3a,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
512136,Pontprennau 3a,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
