Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
512136,Pontprennau 3a,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
512136,Pontprennau 3a,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
