Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
