Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.0
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.7
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
