Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.3
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
512136,Pontprennau 3a,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.9
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
