Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
512136,Pontprennau 3a,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.7
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512136,Pontprennau 3a,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.21
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.06
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
512136,Pontprennau 3a,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
512136,Pontprennau 3a,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
512136,Pontprennau 3a,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.34
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.3
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
