Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
512136,Pontprennau 3a,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512136,Pontprennau 3a,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
512136,Pontprennau 3a,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.4
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.5
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.23
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
512136,Pontprennau 3a,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.6
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512136,Pontprennau 3a,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.8
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
