Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.0
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.1
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.2
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.4
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.5
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.6
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.8
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.9
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
