Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.8
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512136,Pontprennau 3a,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.89
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
