Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.33
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512136,Pontprennau 3a,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.59
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
