Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.96
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
512136,Pontprennau 3a,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.57
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.58
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
512136,Pontprennau 3a,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.56
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512136,Pontprennau 3a,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.66
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.9
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
512136,Pontprennau 3a,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
512136,Pontprennau 3a,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
