Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512136,Pontprennau 3a,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.45
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.1
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.22
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
512136,Pontprennau 3a,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.14
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.44
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
512136,Pontprennau 3a,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.65
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.53
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.78
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
512136,Pontprennau 3a,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.98
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.43
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.53
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
512136,Pontprennau 3a,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.84
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.9
