Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
512136,Pontprennau 3a,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.37
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.23
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
512136,Pontprennau 3a,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
512136,Pontprennau 3a,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.76
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.48
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
512136,Pontprennau 3a,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.16
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.2
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512136,Pontprennau 3a,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.55
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512136,Pontprennau 3a,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.06
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.03
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
512136,Pontprennau 3a,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.93
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.8
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.75
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.16
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.1
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.87
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.03
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
512136,Pontprennau 3a,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
