Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.96
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
512136,Pontprennau 3a,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.65
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.8
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
512136,Pontprennau 3a,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.19
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
512136,Pontprennau 3a,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.86
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
512136,Pontprennau 3a,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.81
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.87
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
512136,Pontprennau 3a,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.32
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.6
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.97
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
512136,Pontprennau 3a,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.35
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.4
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,156.5
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
512136,Pontprennau 3a,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.7
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.32
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512136,Pontprennau 3a,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.01
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.64
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,163.2
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.84
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.13
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
512136,Pontprennau 3a,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
