Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.72
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.4
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.67
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
512136,Pontprennau 3a,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.99
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.28
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
512136,Pontprennau 3a,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.63
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.8
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.65
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.43
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.23
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.99
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.6
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.39
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
512136,Pontprennau 3a,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.1
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.85
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
512136,Pontprennau 3a,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.25
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.78
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.9
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.43
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.05
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
512136,Pontprennau 3a,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.45
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.76
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.57
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.51
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.52
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
512136,Pontprennau 3a,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.32
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.05
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.39
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.03
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.85
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
512136,Pontprennau 3a,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.25
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.35
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.24
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.52
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.68
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.1
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.56
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
512136,Pontprennau 3a,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
