Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.35
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.01
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.72
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.1
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
512136,Pontprennau 3a,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.15
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.31
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.64
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
512136,Pontprennau 3a,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.14
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.6
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
512136,Pontprennau 3a,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.21
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
512136,Pontprennau 3a,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.47
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.21
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
512136,Pontprennau 3a,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.15
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
512136,Pontprennau 3a,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.75
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512136,Pontprennau 3a,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
