Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
512136,Pontprennau 3a,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
512136,Pontprennau 3a,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.47
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
512136,Pontprennau 3a,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.24
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512136,Pontprennau 3a,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.98
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.35
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
512136,Pontprennau 3a,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.71
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512136,Pontprennau 3a,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.95
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
