Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
512136,Pontprennau 3a,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.83
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
512136,Pontprennau 3a,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.41
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.14
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
512136,Pontprennau 3a,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
512136,Pontprennau 3a,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
512136,Pontprennau 3a,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.6
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.8
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.13
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.8
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.5
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.61
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
512136,Pontprennau 3a,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.29
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
512136,Pontprennau 3a,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
512136,Pontprennau 3a,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.55
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
512136,Pontprennau 3a,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
