Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.61
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
512136,Pontprennau 3a,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.05
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.52
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
512136,Pontprennau 3a,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.54
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.98
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.8
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
512136,Pontprennau 3a,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.39
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.83
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.2
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.3
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
512136,Pontprennau 3a,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.94
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.0
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.7
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.1
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.1
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
512136,Pontprennau 3a,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.52
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
