Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.4
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.5
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
512136,Pontprennau 3a,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.17
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.3
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512136,Pontprennau 3a,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.69
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
512136,Pontprennau 3a,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.0
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
512136,Pontprennau 3a,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
512136,Pontprennau 3a,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.26
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.7
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
512136,Pontprennau 3a,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
512136,Pontprennau 3a,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
512136,Pontprennau 3a,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
