Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512136,Pontprennau 3a,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
512136,Pontprennau 3a,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.2
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
512136,Pontprennau 3a,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.52
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
512136,Pontprennau 3a,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.1
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
