Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.3
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.4
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.5
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.6
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
512136,Pontprennau 3a,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.8
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.9
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
