Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.1
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.2
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.4
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.6
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.7
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512136,Pontprennau 3a,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
