Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.33
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
