Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.33
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.68
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.7
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.94
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.49
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512136,Pontprennau 3a,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.28
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.41
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.97
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.9
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.13
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512136,Pontprennau 3a,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.01
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.06
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.2
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.61
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512136,Pontprennau 3a,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
