Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.25
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.5
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.57
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
