Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
512136,Pontprennau 3a,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.14
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
512136,Pontprennau 3a,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512136,Pontprennau 3a,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.37
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
512136,Pontprennau 3a,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
512136,Pontprennau 3a,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.57
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.8
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
