Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
512136,Pontprennau 3a,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.66
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.15
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
512136,Pontprennau 3a,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.61
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.34
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512136,Pontprennau 3a,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.47
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
512136,Pontprennau 3a,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.76
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.2
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
512136,Pontprennau 3a,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.07
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.9
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.76
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.83
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512136,Pontprennau 3a,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.77
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.06
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
512136,Pontprennau 3a,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.25
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.79
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.14
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.85
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
