Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.68
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.7
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.0
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512136,Pontprennau 3a,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.83
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.8
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
512136,Pontprennau 3a,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.59
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.3
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.43
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
512136,Pontprennau 3a,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.88
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.93
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.53
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.53
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
512136,Pontprennau 3a,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.77
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.47
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.16
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.42
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
512136,Pontprennau 3a,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.4
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
512136,Pontprennau 3a,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.13
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.56
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
512136,Pontprennau 3a,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.83
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
512136,Pontprennau 3a,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.14
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.98
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.24
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
