Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.96
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
512136,Pontprennau 3a,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.76
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.23
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.22
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
512136,Pontprennau 3a,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.76
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,43.77
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,184.6
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.85
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.64
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
512136,Pontprennau 3a,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.0
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.22
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.75
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
512136,Pontprennau 3a,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.18
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.75
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
512136,Pontprennau 3a,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.95
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.86
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.69
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.26
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
512136,Pontprennau 3a,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.21
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.47
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.65
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
512136,Pontprennau 3a,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.07
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.38
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.78
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.69
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.8
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
512136,Pontprennau 3a,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.33
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.48
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,144.1
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.49
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.05
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.59
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.62
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.74
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
512136,Pontprennau 3a,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.92
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.87
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.43
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.37
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.87
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.93
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
512136,Pontprennau 3a,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.05
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
