Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.31
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
512136,Pontprennau 3a,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.31
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.3
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.39
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.1
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
512136,Pontprennau 3a,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.12
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.07
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.24
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.64
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
512136,Pontprennau 3a,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512136,Pontprennau 3a,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.15
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.3
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.27
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
512136,Pontprennau 3a,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.15
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.92
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
512136,Pontprennau 3a,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.21
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.83
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
512136,Pontprennau 3a,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.87
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.08
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.08
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512136,Pontprennau 3a,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
