Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
512136,Pontprennau 3a,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.96
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
512136,Pontprennau 3a,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.47
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
512136,Pontprennau 3a,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
512136,Pontprennau 3a,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
