Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.58
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.96
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.96
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.3
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.88
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
512136,Pontprennau 3a,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.33
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
512136,Pontprennau 3a,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.99
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.37
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.81
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
512136,Pontprennau 3a,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.41
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.97
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512136,Pontprennau 3a,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
