Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512136,Pontprennau 3a,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.9
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
512136,Pontprennau 3a,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
512136,Pontprennau 3a,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
512136,Pontprennau 3a,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.08
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
512136,Pontprennau 3a,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.6
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
512136,Pontprennau 3a,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
512136,Pontprennau 3a,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
