Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
512136,Pontprennau 3a,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.07
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.48
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
512136,Pontprennau 3a,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
512136,Pontprennau 3a,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
512136,Pontprennau 3a,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.73
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
512136,Pontprennau 3a,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.71
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
512136,Pontprennau 3a,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.98
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.41
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
512136,Pontprennau 3a,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.77
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.35
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
512136,Pontprennau 3a,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.38
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
512136,Pontprennau 3a,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.47
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
