Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.3
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.89
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.62
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.1
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.53
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.3
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
512136,Pontprennau 3a,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
512136,Pontprennau 3a,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
512136,Pontprennau 3a,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512136,Pontprennau 3a,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
512136,Pontprennau 3a,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
