Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
512136,Pontprennau 3a,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
512136,Pontprennau 3a,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.8
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512136,Pontprennau 3a,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.9
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.0
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
