Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.1
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.2
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.3
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.4
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.5
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512136,Pontprennau 3a,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.7
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.8
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
