Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
