Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512136,Pontprennau 3a,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.58
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512136,Pontprennau 3a,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.72
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
