Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512136,Pontprennau 3a,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.06
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.35
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.41
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
512136,Pontprennau 3a,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.21
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.66
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.78
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,72.88
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,198.5
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.35
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.82
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,222.3
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.01
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.82
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,75.88
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.92
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.06
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.01
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.53
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
512136,Pontprennau 3a,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
