Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.1
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.93
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.03
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.5
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.54
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.87
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
512136,Pontprennau 3a,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.9
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.9
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.3
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.89
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
512136,Pontprennau 3a,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.41
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.79
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512136,Pontprennau 3a,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.94
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.73
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
512136,Pontprennau 3a,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.96
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.0
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.83
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
512136,Pontprennau 3a,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.35
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.8
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
512136,Pontprennau 3a,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
