Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.13
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.1
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.26
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.63
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512136,Pontprennau 3a,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.98
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.76
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,175.8
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.88
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
512136,Pontprennau 3a,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.25
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,174.5
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.33
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
512136,Pontprennau 3a,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,42.53
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,180.0
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.53
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
512136,Pontprennau 3a,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,51.11
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,216.3
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,90.89
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,213.0
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
512136,Pontprennau 3a,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.52
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,43.69
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,106.6
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,184.5
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.38
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.42
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
512136,Pontprennau 3a,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.64
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.02
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.6
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
512136,Pontprennau 3a,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.49
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.3
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.46
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.48
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
512136,Pontprennau 3a,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.76
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.67
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.23
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,154.0
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.39
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.21
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512136,Pontprennau 3a,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.23
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.99
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.1
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
