Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
512136,Pontprennau 3a,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.48
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.41
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
512136,Pontprennau 3a,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.02
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.7
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
512136,Pontprennau 3a,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.74
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.9
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.44
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
512136,Pontprennau 3a,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.3
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
512136,Pontprennau 3a,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.79
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.01
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.14
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.55
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.33
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.24
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
512136,Pontprennau 3a,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.96
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.51
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
512136,Pontprennau 3a,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.29
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.3
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.76
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.7
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
512136,Pontprennau 3a,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.52
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
