Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.62
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.21
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.51
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.7
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
512136,Pontprennau 3a,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.87
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.81
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.78
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.01
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
512136,Pontprennau 3a,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.27
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.65
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.32
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.36
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
512136,Pontprennau 3a,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.4
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512136,Pontprennau 3a,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.32
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.17
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.86
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.05
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.29
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.42
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
512136,Pontprennau 3a,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.92
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.43
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.0
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.07
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.36
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.55
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
512136,Pontprennau 3a,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
512136,Pontprennau 3a,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.49
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.64
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.93
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
512136,Pontprennau 3a,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.99
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.48
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.37
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.4
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
