Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.57
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.12
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
512136,Pontprennau 3a,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
512136,Pontprennau 3a,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.73
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
512136,Pontprennau 3a,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
512136,Pontprennau 3a,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
512136,Pontprennau 3a,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
512136,Pontprennau 3a,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.72
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
512136,Pontprennau 3a,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
512136,Pontprennau 3a,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
