Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.49
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
512136,Pontprennau 3a,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
512136,Pontprennau 3a,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
512136,Pontprennau 3a,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
512136,Pontprennau 3a,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
512136,Pontprennau 3a,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512136,Pontprennau 3a,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
