Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
512136,Pontprennau 3a,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
512136,Pontprennau 3a,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512136,Pontprennau 3a,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
512136,Pontprennau 3a,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
