Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.21
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
512136,Pontprennau 3a,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
512136,Pontprennau 3a,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
