Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512136,Pontprennau 3a,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
