Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
512136,Pontprennau 3a,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
512136,Pontprennau 3a,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
512136,Pontprennau 3a,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.36
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
512136,Pontprennau 3a,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
512136,Pontprennau 3a,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
