Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512136,Pontprennau 3a,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
512136,Pontprennau 3a,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.46
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
512136,Pontprennau 3a,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.7
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
512136,Pontprennau 3a,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
