Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.9
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.0
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.1
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.2
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
512136,Pontprennau 3a,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
