Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512136,Pontprennau 3a,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
