Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
