Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
512136,Pontprennau 3a,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
