Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
512136,Pontprennau 3a,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
512136,Pontprennau 3a,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
512136,Pontprennau 3a,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,40.0
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
512136,Pontprennau 3a,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,40.1
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
512136,Pontprennau 3a,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.42
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,40.3
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512136,Pontprennau 3a,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
512136,Pontprennau 3a,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.38
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.6
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
512136,Pontprennau 3a,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.7
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
512136,Pontprennau 3a,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.4
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.8
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
512136,Pontprennau 3a,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
