Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.68
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.23
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.9
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
512136,Pontprennau 3a,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.31
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.95
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,41.0
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
512136,Pontprennau 3a,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.53
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.6
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,41.1
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
512136,Pontprennau 3a,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.24
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,41.1
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
512136,Pontprennau 3a,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.26
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.95
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.78
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.2
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.44
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
512136,Pontprennau 3a,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.28
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.4
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.9
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.3
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
512136,Pontprennau 3a,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.97
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.4
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
512136,Pontprennau 3a,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.12
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.4
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.14
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.81
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.07
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.5
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
512136,Pontprennau 3a,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
