Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.31
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.5
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.9
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
512136,Pontprennau 3a,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.5
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
512136,Pontprennau 3a,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.9
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.84
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.5
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.57
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.6
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.94
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512136,Pontprennau 3a,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.43
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,41.6
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.98
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.9
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
512136,Pontprennau 3a,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.51
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.71
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.6
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
512136,Pontprennau 3a,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.91
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.1
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.8
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.4
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.5
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.92
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
512136,Pontprennau 3a,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.52
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.15
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.3
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.4
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.24
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.48
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
512136,Pontprennau 3a,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.05
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.3
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.58
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.74
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.57
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
512136,Pontprennau 3a,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.27
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.95
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.73
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.32
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.2
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
