Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.79
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.51
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
512136,Pontprennau 3a,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.07
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.17
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.7
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.78
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.1
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.7
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
512136,Pontprennau 3a,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.72
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.43
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.0
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.58
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.52
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
512136,Pontprennau 3a,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.63
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.43
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.15
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.9
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.67
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
512136,Pontprennau 3a,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.37
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.63
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.77
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.7
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.85
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.13
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.68
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
512136,Pontprennau 3a,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.22
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.32
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.38
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.3
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,40.6
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.91
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
512136,Pontprennau 3a,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.09
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.45
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.62
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.2
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.7
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.01
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.13
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
512136,Pontprennau 3a,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.85
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.62
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.58
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.74
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.2
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.96
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.91
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.28
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
512136,Pontprennau 3a,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.83
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.13
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.57
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.8
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.0
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.8
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.8
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
512136,Pontprennau 3a,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.88
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.08
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.9
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.99
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.58
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
512136,Pontprennau 3a,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
