Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.54
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.26
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
512136,Pontprennau 3a,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.89
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
512136,Pontprennau 3a,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.79
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.67
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.74
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.06
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.64
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.4
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.42
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
512136,Pontprennau 3a,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.9
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.28
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.83
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
512136,Pontprennau 3a,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
512136,Pontprennau 3a,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.04
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.76
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
512136,Pontprennau 3a,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.04
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
512136,Pontprennau 3a,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
512136,Pontprennau 3a,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
