Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
512136,Pontprennau 3a,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
512136,Pontprennau 3a,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
512136,Pontprennau 3a,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
512136,Pontprennau 3a,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512136,Pontprennau 3a,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512136,Pontprennau 3a,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.37
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
