Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
512136,Pontprennau 3a,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.66
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.97
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
512136,Pontprennau 3a,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.54
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
